,Conductor,,,,Ground Wire,,,,
Stock #,No. of Conductors,Size (AWG or kcmil),No. of Strands,Insulation Thickness (mils),Size (AWG),No. of Strands,Nom. OD (mils),Nominal Total Weight (lbs/1000'),Allowable Ampacity
58666599,3,1 AWG,19,175,5,,1980,2305,
58656599,3,2/0 AWG,19,175,3,,2150,3417,
59963599,3,250 KCMIL,37,175,1/0,,2508,4834,
59249799,3,350 KCMIL,37,175,2/0,,2750,6189,
58083399,3,500 KCMIL,37,175,4/0,,3100,9016,
